Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,114.62
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,168.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,255.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,208.75
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,165.5
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,251.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,199.12
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,160.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,244.25
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,201.38
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9401200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95386
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94711
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9164399999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8717600000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9730200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89395
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9060299999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21006999999999998
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2639
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14873
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.39
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,107.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,118.75
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,163.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,253.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,205.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,178.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,234.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,201.88
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,180.5
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,260.12
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,217.25
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91571
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9574299999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91986
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92724
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90707
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95914
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728100000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,132.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87408
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20723000000000005
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27529000000000003
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14836
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,105.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,116.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,172.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,253.5
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,201.62
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,182.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,258.12
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,210.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,180.75
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,265.88
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,218.38
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94601
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9486700000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8632200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88034
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9766799999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699700000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,139.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,131.5
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97046
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93384
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.31
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23635
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28770999999999997
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09852999999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
