Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,102.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,144.88
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,188.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,290.12
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,235.5
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,161.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,234.75
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,182.75
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,260.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,218.25
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90091
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96173
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91385
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93204
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9556
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95825
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,144.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93948
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94345
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8900100000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,93.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18685
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39559
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07817
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,101.88
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,115.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,163.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,262.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,170.88
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,272.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,216.62
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,187.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,289.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,235.25
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92789
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95904
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9824200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8587299999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95175
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,111.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9369799999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91659
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7993399999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.75
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17363
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39123
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07594
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,143.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,115.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,167.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,242.25
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,201.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,190.88
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,291.38
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,240.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,165.5
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,255.12
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,211.62
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91385
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96625
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96991
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9395399999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84683
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95999
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722299999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9629200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,134.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358200000000001
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476899999999999
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79342
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.56
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.31
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14583
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52782
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0565
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
