Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.55
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,149.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,124.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,148.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,228.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.75
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,221.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,299.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,253.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,185.5
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,278.12
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,223.38
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9357
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87671
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691200000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,74.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,73.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.75
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87805
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8353200000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14443
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5194300000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04311
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,140.12
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,140.38
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,228.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,193.5
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,214.75
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,289.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,243.88
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,172.75
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,251.25
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,205.62
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96509
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92953
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.948
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686600000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786299999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78451
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.37
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15538
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36751
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13777
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,151.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,121.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,136.62
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,233.25
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,186.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,202.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,283.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,240.88
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,187.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,268.5
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,217.38
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97055
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93075
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9668899999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,93.62
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85855
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9433299999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9551700000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9389299999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97024
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.88
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.62
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92471
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7881100000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.87
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15955999999999998
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40181999999999995
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11406
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
