Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,130.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,158.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,228.75
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,254.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,206.25
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,159.38
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,256.5
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,210.88
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93365
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9640799999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85916
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9122
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9517200000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9619700000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,135.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9557200000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592299999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77475
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,72.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14192000000000002
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52358
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05006
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,140.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,116.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,143.38
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,196.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,169.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,176.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,270.25
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,218.75
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,162.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,258.88
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,216.12
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91858
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91763
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736899999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9153100000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87826
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459799999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762299999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,144.62
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9239799999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81445
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.44
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1603
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4201
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10585
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,128.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,136.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,202.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,156.38
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,255.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,201.25
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,173.75
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,265.62
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,210.12
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9569700000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92795
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96951
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.922
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9346899999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9558399999999999
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9710700000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9519
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9356700000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8864700000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,51.06
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17240999999999998
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39226
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12532000000000001
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
