Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,141.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,139.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,235.12
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,179.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,167.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,257.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,203.75
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,167.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,272.5
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,219.62
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93835
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9767100000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88425
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91507
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657899999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98688
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596600000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,79.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,105.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93753
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.06
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21816
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47045
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02193
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,141.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,159.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,250.62
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,188.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,290.12
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,239.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,157.75
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,241.38
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,196.88
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94153
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9212299999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9699700000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8878799999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9143700000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9854700000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98114
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93021
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,138.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,140.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9481799999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87628
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22075
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49203
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02394
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,93.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,143.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,173.12
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,234.38
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,207.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,191.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,292.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,232.62
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,125.88
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,221.75
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,179.25
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9658200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88513
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81884
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96625
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73538
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94119
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,104.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,135.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,80.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,196.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.88
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646899999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87741
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.88
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20165
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45223
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02107
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
