Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,176.62
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,124.5
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,158.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,236.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,193.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,195.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,327.75
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,230.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,171.38
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96814
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9545
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84985
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9215700000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84793
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98206
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9534
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,121.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,184.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,142.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87439
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91727
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.31
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24984
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31539
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05943
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,171.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,168.25
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,303.62
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,237.12
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,182.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,280.38
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,226.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,140.5
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,220.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9629200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95676
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89328
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263899999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9591700000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,180.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,143.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,103.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90454
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89133
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79715
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-179.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22335
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4179600000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04286
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,92.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,147.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,190.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,280.25
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,224.62
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,192.75
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,286.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,240.12
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,143.5
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,234.88
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,184.88
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96588
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9668899999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726600000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88141
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91196
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9656399999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9669200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9654200000000001
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.38
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,122.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9339299999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8505799999999999
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.06
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20262
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48049
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0099
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
