Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,144.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,158.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,230.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,197.62
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,165.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,282.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,223.25
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,188.75
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9656399999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88882
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88144
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516600000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9820200000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,148.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285899999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80529
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14015
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5007199999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07951
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,92.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,161.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,158.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,218.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,185.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,181.62
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,290.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,231.5
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,179.12
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,309.25
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,226.88
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9576100000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736299999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93237
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92084
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7800600000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8638600000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.06
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1653
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29299000000000003
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15922999999999998
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,2.38
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,167.75
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,115.38
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,151.62
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,235.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,192.12
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,190.5
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,295.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,232.88
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,272.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,203.38
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9313
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9710700000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9501299999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93304
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8707600000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,146.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,85.38
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9356700000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81195
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.94
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-87.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16863
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26876
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19191
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
