Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,164.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,117.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,224.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,183.88
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,192.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,312.12
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,238.5
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,177.62
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,269.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,218.25
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95706
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96725
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9021600000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598399999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800399999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,102.62
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,152.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,158.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9261799999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91156
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8403299999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.06
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17296
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3445
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15883
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,161.12
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,146.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,228.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,188.88
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,209.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,311.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,252.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,173.5
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,279.38
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,228.75
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682299999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97421
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96454
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9518700000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9676799999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89325
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675600000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378700000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92209
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84631
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.81
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.19
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.56
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17687
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41961000000000004
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0598
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,99.5
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,140.38
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,177.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,252.25
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,205.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,205.88
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,296.62
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,250.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,164.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,247.88
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,201.12
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96701
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95895
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9336200000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8978
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9713700000000001
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621299999999999
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87118
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81552
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16893
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25084
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17839000000000002
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
