Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,98.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,120.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,106.88
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,170.5
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,241.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,202.38
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,201.38
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,268.75
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,235.25
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,160.62
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,262.12
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,224.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9701200000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95383
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,99.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9712799999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9013700000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9560799999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92456
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9169299999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89715
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86664
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.69
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-167.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20098
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28881
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06258
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,139.5
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,169.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,273.12
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,215.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,180.75
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,262.62
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,213.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,156.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,228.88
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,189.38
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94537
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93701
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9072899999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9188799999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90405
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9570299999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93845
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,121.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92291
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396700000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8319700000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.06
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,127.13
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13945
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40954
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0793
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,164.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,197.75
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.38
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,173.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,292.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,215.25
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,172.62
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,258.88
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,209.25
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91186
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9613
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96301
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9151
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9417700000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889100000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96246
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94495
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9197700000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88659
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12197000000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58932
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00041
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
