Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,165.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,179.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,178.88
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,280.12
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,233.25
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,136.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,275.62
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,214.5
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92322
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94675
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9498
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94275
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94653
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9821799999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9235200000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,100.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,152.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8840600000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9567899999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,120.56
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20558
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42782
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05873
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,139.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,148.38
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,242.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,186.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,185.12
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,275.5
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,231.5
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,148.75
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,263.62
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,201.88
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90338
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9046299999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94437
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80972
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9596600000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.44735
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91464
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96045
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751299999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,137.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763200000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87216
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991100000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,53.69
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19976
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28545
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15908
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,139.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,129.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,159.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,255.62
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,199.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,240.75
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,190.25
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9306
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90759
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91443
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631299999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55343
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94495
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9510200000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9536399999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8574799999999999
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9012100000000001
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,58.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.44
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18425
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32021
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07558
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
