Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,150.5
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,199.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,146.88
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,275.12
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.38
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,108.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,209.62
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90591
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9018200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94696
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8568399999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82031
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508700000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545600000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648700000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,108.75
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94855
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8987700000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,105.63
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17256
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44076000000000004
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04503
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,95.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,160.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,116.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,196.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,156.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,149.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,272.62
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,204.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,222.88
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,186.25
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91775
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9041100000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96793
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.44
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94626
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86392
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93701
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89105
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.62
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20427
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28093
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11537
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,94.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,135.62
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,152.75
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,230.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,181.12
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,131.5
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,222.88
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,152.75
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,247.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,198.38
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9235200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9526700000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8652299999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95068
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512299999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353899999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9568200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94989
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9286200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8347100000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.31
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20742
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40352
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.053239999999999996
