Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,129.25
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,107.38
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,211.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,149.5
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,234.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,194.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,151.62
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,236.75
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,191.12
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89117
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95785
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9509299999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80865
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525100000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265399999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8938299999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9724700000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96393
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,134.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83978
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,75.69
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15220999999999998
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48553
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0511
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,177.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,110.38
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,187.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,139.62
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,176.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,265.12
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,219.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,140.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,230.88
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9119200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94324
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8592200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9535799999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8889100000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9745799999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,144.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,141.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94937
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8532700000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,130.31
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.13
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13964000000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47079
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12264000000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.61
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,201.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,185.25
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,295.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,220.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,180.75
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,285.88
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,233.62
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91238
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96014
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708200000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9484899999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91791
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708600000000001
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840399999999999
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,92.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,135.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80948
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.31
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18215
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43218
