Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13915
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,93.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,163.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,146.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,223.5
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,170.62
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,241.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,197.62
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,204.25
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,299.38
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,243.88
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95389
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9536399999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92975
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9446399999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9499200000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91635
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92465
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8865299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.56
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.06
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17967
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4275100000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08412
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.34
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,95.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,129.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,109.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,140.12
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,229.62
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,161.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,238.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,197.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,181.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,245.88
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,215.75
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95575
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92822
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9484899999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93832
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,105.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89261
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8239700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.19
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17107
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43203
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03481
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,89.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,100.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,223.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.12
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,152.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,238.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,188.38
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,148.5
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,227.62
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92856
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91089
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9234899999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8757
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9136299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9220299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9341700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,111.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9219700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84305
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8788100000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.31
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15288
