Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22435
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17861
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,93.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,134.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,169.75
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,131.5
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,200.12
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.88
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,228.38
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93173
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9378700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84915
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9399700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90701
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95373
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90509
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91159
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79306
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15538
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38921
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10579000000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,92.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,137.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,110.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,116.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,198.88
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,140.12
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,236.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,188.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,201.62
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,177.25
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91766
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93127
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82495
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92819
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8986200000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8782
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9330700000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9578200000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89404
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.81
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15697
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4363
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.008159999999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,96.75
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,139.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,187.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,145.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,226.5
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,181.88
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,197.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.12
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95242
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94229
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9402200000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585899999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9113100000000001
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9498
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91601
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202899999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686299999999999
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83014
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,155.81
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
