Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17772000000000002
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58834
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0804
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,236.88
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,236.67
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.2
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,152.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,233.25
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,181.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,172.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,257.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,211.38
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,122.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9424399999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9068
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8910799999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9464100000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8710600000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424399999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9153399999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91525
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81973
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,137.81
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18309
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46285
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.019459999999999998
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,3.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,93.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,225.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,170.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,146.75
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,216.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,177.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,173.5
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90866
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9263899999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89169
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547399999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89218
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81613
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90335
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9503799999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93976
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8808600000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,113.81
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16719
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53686
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01784
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,3.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,106.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,140.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,194.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,163.12
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,153.25
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,229.5
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,184.62
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,191.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.88
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91345
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90195
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88302
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91833
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87054
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82678
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87915
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92801
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9514799999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87576
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,57.56
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.06
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
