Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1483
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48305
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00215
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,177.75
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,189.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,190.5
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.25
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9280700000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8839100000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91446
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93591
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8765200000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83819
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255399999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84796
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90805
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8045899999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,73.69
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15282
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40774
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04668
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.14
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,91.25
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,126.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,182.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,197.38
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,181.75
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9249
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8960299999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89123
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8853700000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90954
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779299999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8957799999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8480200000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7977
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.31
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1819
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26186
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.059129999999999995
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.17
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.86
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.86
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,93.25
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,211.88
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,200.5
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,169.38
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87802
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89218
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8554700000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8824799999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9017
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8603799999999999
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93661
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90771
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9105200000000001
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90243
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77407
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,134.37
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
