Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18367
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33733
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02675
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,92.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,100.12
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,125.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,192.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,128.88
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,192.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,175.62
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9368
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9240700000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8529899999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86865
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86929
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8095399999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93671
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92932
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92035
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8559200000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93021
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83642
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,38.06
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15892
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37148000000000003
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03569
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.81
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.33
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,86.5
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,94.62
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,200.75
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,150.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,189.88
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.12
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9345399999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8967299999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83352
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508700000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81622
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79837
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8627600000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9172
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8033100000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91669
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382299999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.88
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.88
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17024
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31590999999999997
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08434
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,85.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,129.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,201.88
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,153.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,123.75
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,167.12
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.25
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9029200000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85449
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89233
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79428
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76175
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8351700000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94229
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73519
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84921
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.5
