Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12975
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21331
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12432
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,3.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,173.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.75
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,160.62
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82232
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8960600000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8891
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84125
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84573
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7975399999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87225
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95737
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79382
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92804
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.94
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12349
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30351999999999996
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12070999999999996
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,86.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,124.5
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,138.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,118.75
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,178.12
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,116.25
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,202.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,160.38
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84234
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84503
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8990799999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84546
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8517399999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74795
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8885799999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90756
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87503
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,111.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78988
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92694
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8324600000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.06
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.88
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11402999999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35427
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.054279999999999995
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,109.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,95.62
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,144.5
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,166.75
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,180.38
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.25
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8577899999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83447
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8781399999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86145
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81912
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8223799999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8773200000000001
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84909
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81009
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.69
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
