Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1172
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46966
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0262
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,84.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,138.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,148.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,106.88
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,136.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8309
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8559899999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8787200000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89075
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8103600000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86355
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83725
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88989
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8720700000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446299999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93045
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76861
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.56
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,112.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10802
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43046999999999996
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02138
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,3.5
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,85.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,90.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,155.62
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.88
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,147.75
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86282
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8688600000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8085899999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8937700000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81796
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8497299999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8337100000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9002399999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84585
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.93
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367899999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74307
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,50.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.56
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10176
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45541000000000004
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01756
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,82.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,155.88
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,125.38
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8347100000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81506
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8198799999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89279
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83075
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8244600000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8207700000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90961
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78027
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78079
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6708
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.69
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.69
