Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.43
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09767
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17317000000000002
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14406
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.31
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,93.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.88
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,156.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81955
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8063600000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82409
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7998
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76556
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78668
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78741
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8625799999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80887
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.94
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80777
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79818
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64184
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.19
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09651
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22926999999999997
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0526
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,92.12
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,102.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8555299999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8789299999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8429200000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.44
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76751
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7977
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8121
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8025800000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85156
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81128
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.19
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82834
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81738
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7005899999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-176.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09407
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19747
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.059160000000000004
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,95.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,101.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,114.38
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,123.5
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8094100000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86255
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79867
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7695
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7257
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84662
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8731700000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7643399999999999
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417600000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77951
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7966300000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.56
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
