Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.81
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09477000000000001
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16527
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0707
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,77.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,95.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79901
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8547299999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8074899999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78222
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77169
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80475
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81704
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8533299999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7588199999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78796
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79852
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75366
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.31
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09111
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18019000000000002
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0432
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,76.25
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,93.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,112.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,125.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.75
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,93.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,104.5
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.93
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7937
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86746
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90741
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7762100000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78399
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7931199999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77859
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84509
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7568
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77694
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83154
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6320100000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.93
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08067
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20409000000000002
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.037610000000000005
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,90.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,93.88
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,114.62
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8146
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8798799999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93185
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.87
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77978
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74643
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77142
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81076
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86526
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79727
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74139
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79971
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68383
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
