Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.31
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08263
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18199
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06059
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.16
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,91.38
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,99.5
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,108.75
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82486
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8365100000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223299999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82901
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74878
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8105100000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80993
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8735
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78235
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78405
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8684700000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69308
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.94
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.81
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09395
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21599000000000002
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.032389999999999995
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.69
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,93.62
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,123.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.88
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,96.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,125.38
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8266600000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8305
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92905
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.06
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81418
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76474
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9061600000000001
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79709
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85708
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78363
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81088
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81717
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80893
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09065
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16466
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07973
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,93.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,97.38
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,98.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85055
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84872
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92474
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79806
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81238
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79086
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347399999999999
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78262
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87124
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83029
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74002
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
