Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.19
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.5
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12905
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12175
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08562
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,94.88
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,147.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,123.12
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89007
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9231600000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7739199999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7872
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83795
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83801
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8081
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7789
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8504
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67666
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.06
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.31
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09145
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17464000000000002
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08492000000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,145.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,145.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,125.25
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86764
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88565
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92953
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.56
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78308
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77923
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80343
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84149
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9279799999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284600000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79971
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73941
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.81
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,133.81
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08705
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10991
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18541
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,105.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,167.62
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80957
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8792700000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9437200000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.06
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78058
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81097
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9308799999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78943
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87521
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90915
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8284600000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79797
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
