Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.37
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.69
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08482
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12865
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17922000000000002
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.2
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,85.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,92.88
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,111.75
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,148.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,172.38
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78976
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88913
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74667
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7318399999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78775
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9026799999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9349700000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8789299999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8095100000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8085899999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.44
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.63
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08354
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12319000000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19664
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,87.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,91.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,127.12
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,148.25
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,175.5
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,158.62
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79208
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8884
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92309
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.94
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75747
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74163
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9490299999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80398
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88595
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9330700000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86374
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8247
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78091
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.88
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.44
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08244
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12895
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19426
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,113.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,92.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,155.25
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,171.5
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,159.88
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84588
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9015200000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9136299999999999
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.69
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7734
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7813100000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94968
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77404
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87735
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9281
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81604
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73315
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,70.94
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
