Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.19
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07689
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11302000000000001
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19332
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,81.12
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,110.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,107.88
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,156.38
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,174.75
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8452700000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162899999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93005
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79925
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7497199999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94653
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78192
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85565
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9167200000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88223
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84665
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73828
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.87
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.81
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1104
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11192
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16167
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,82.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,93.62
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,134.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,148.12
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,156.88
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82229
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92624
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9448799999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.56
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85565
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75683
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93805
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87439
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8341
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91769
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.37
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619399999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8406299999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73239
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,90.38
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.69
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10490999999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11104000000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17256
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,82.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,90.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,95.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,147.75
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8475
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9122600000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95425
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8933399999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8665799999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93091
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8938
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8399
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93204
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8331
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82986
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78274
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
