Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.56
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.5
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12047000000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13002
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16172999999999998
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.31
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,83.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,89.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,158.62
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,130.5
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,150.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,167.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,153.75
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84125
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90195
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433299999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8710899999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8705700000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93509
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80761
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8550700000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93616
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81308
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86224
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82416
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.56
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.44
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.94
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09105
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17351
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16182
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,86.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,138.75
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,151.62
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,169.12
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84131
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9146700000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9351799999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8637100000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83694
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93243
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81805
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82968
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417399999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79001
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8395100000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73565
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.37
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0865
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1519
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18166
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.08
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,98.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,113.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,122.75
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,139.5
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,126.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,151.38
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,172.25
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,154.62
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8321799999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9118299999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92819
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85757
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84375
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93317
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80652
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86905
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9435100000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,110.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8022100000000001
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85525
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6954899999999999
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
