Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,79.44
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.63
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08309
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16158
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17570999999999998
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,89.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,112.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,125.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,139.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,151.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,196.5
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8201299999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9047200000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92084
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80075
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86249
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303899999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76761
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8738100000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768700000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.31
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82742
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87015
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73446
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.31
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07396
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13152
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26716999999999996
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,111.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,139.12
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,123.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,95.88
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,142.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,186.5
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,210.75
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,192.25
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79333
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91412
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9342600000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79001
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85724
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93121
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76651
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8755200000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9625799999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79925
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83621
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75485
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.06
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06673
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14912999999999998
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21681999999999998
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,142.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,162.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,154.62
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,209.88
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,177.12
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8404200000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95395
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92911
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80307
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88992
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7901
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87475
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94199
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77499
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8291
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8299799999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
