Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,84.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.32
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07399
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20095
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16579000000000002
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,120.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,114.38
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,149.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,157.5
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,177.38
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,162.75
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8524799999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9638100000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9250799999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78964
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8898
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9395700000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81979
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93106
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8546100000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.823
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7013199999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07518
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21541
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14965
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,110.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,113.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,152.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,186.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,166.12
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,156.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,168.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,159.25
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85711
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97272
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91958
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82696
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88525
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93768
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77987
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89969
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93332
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89697
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91495
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74337
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.94
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07073
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3572
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09312999999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,2.75
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,121.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,163.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,197.25
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,180.88
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,156.62
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,169.38
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85156
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602299999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93558
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79208
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223899999999999
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79422
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9525100000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9367700000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.44
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90066
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8749100000000001
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7153
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
