Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.44
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07341
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35586
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1032
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,138.62
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,171.75
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,218.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,195.88
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,158.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,181.38
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,163.25
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8654799999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95499
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9513799999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80096
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9507700000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7991
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87692
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8983700000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81686
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7641600000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.31
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07051
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20363
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17177
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,133.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,120.88
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.25
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,166.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,201.38
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,173.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,169.75
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,188.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87518
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95221
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8457899999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263899999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7923600000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053899999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8002600000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.06
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06517
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21147
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17085999999999998
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,122.25
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,105.75
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,107.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,160.62
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,181.38
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,165.5
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,200.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,179.88
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80978
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9395700000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9446399999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8513799999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585600000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82937
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89279
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91617
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8710600000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73959
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
