Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.44
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.56
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.5
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0735
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19716
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18137999999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,140.12
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,122.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,107.5
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,159.75
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,174.5
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,171.25
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,217.62
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,187.38
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82678
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9539799999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9294100000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85751
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92956
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81033
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89645
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93405
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88482
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74447
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.94
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.06
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07045
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21511
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20415
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,110.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,126.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,162.12
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,186.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,167.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,176.88
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,235.75
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,196.25
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82089
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95673
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92776
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8488399999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9276399999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81042
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90704
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9374399999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85351
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74908
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,80.31
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.07
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07646
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21248000000000009
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19902
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,115.88
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,123.62
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,111.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,155.5
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,188.25
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,171.38
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,180.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,206.12
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,190.75
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83593
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9289799999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678299999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9538
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80899
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90991
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9525399999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92224
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8345899999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8305899999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
