Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.13
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.5
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08757000000000001
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19175999999999999
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19660999999999998
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,137.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,122.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,125.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,114.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,213.25
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,192.88
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83911
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8165
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82181
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79257
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94052
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81906
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8706
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80807
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87384
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77282
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.19
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.88
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.87
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16008
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15953
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03954
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,106.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,97.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,129.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,139.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,132.12
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,168.25
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,143.88
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88946
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81201
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91955
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80523
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93405
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81103
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87787
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83026
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97232
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8609899999999999
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76193
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.19
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17281
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15621
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03856
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,93.88
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,98.25
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,130.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,154.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,130.75
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,160.62
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87277
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83719
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9447
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74749
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90872
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93707
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8273
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81973
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8310200000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81939
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
