Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.19
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20781
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18349
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02672
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,92.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,97.25
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,140.75
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,145.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,148.5
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85519
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88769
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92645
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7771600000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89789
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83041
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90448
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83416
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87964
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77383
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.63
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,37.37
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18355
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1816
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03279
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,94.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,97.5
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,157.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,144.62
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,126.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,148.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,142.75
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,181.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.25
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8739600000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997200000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93793
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79568
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81118
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93176
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82452
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91431
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8436600000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8680399999999999
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77307
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.56
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16933
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17662
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04945
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,237.52
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,101.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,163.25
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,145.5
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.88
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,130.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,180.62
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,157.38
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88949
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90109
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94156
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76452
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84314
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81479
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82342
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93365
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8635799999999999
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8704200000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7550899999999999
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
