Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.94
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.06
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16957
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25518
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.008740000000000001
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,98.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,113.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,161.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,137.88
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,175.25
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,154.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8563200000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90253
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94565
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79089
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8949600000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8752700000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83954
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8964200000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83185
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97461
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935799999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77276
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.69
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.94
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.94
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18419
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22939
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00377
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,165.75
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,146.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,167.12
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,159.62
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85003
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92789
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95441
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8044399999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92624
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8342
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478399999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89761
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8241200000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8567799999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84326
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.06
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19054
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21343
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.006
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,3.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,111.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,143.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,171.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,151.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,178.12
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,158.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,133.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,171.38
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.25
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85721
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94128
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94302
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8497
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88016
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90307
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81494
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8771
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74371
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
