Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18605
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2423
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02577
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,105.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,120.62
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,143.38
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,173.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,160.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,150.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,184.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,168.25
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,133.5
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,159.88
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.12
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8678299999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90964
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93152
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8114600000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90317
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82947
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8548
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91278
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8721899999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91757
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75744
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,159.37
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17762999999999998
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32265
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0165
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,105.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,117.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,110.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,145.12
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,163.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,150.75
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,145.88
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,184.62
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,172.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89795
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91354
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92724
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8295899999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8777799999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89056
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8758799999999999
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93768
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91177
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90207
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77374
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-81.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.37
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13683
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33764
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06291000000000001
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,153.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,192.88
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,148.5
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,194.38
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,167.12
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90069
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92682
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93072
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84378
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88638
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90115
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.905
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94846
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92062
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8414
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
