Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12955999999999998
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30745
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10631
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,121.75
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,200.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,179.88
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,168.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,208.5
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,180.62
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89349
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9555
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8760399999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87774
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88995
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8855299999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,103.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90192
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8954799999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8471
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-135.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.44
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12650999999999998
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3012
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12413
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,2.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,148.38
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,130.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,193.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,182.75
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,212.62
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,193.25
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,170.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,226.88
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90594
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93146
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94205
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87716
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88779
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90536
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8693200000000001
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94272
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94488
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630399999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88559
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8478700000000001
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.69
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.75
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10753
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29802
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16521
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,128.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,154.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,141.12
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,129.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,155.5
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,177.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,229.62
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,193.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,189.25
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,237.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,209.88
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90393
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92465
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93417
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88275
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89871
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90088
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91818
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93518
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581200000000001
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91644
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77148
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
