Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.56
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12730999999999998
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41085
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08202000000000001
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,125.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,149.75
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,189.38
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,191.25
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,206.88
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,178.12
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,222.62
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,192.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93433
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91922
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94797
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8794799999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90283
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8816200000000001
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931899999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,105.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,157.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85785
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91073
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77813
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,96.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12218
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29332
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2221
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,126.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,172.75
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,143.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,173.88
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,179.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,213.25
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,195.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,178.62
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,270.38
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,229.5
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90155
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90326
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94846
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90945
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90164
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90259
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95712
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,88.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,116.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8621200000000001
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93457
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8418899999999999
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12712
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38811
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1357
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,153.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,139.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,149.38
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,178.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.62
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,170.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,209.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,191.88
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,246.25
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,214.12
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87897
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90573
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95187
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88177
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90164
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90811
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9443
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92621
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91791
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94879
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
