Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15019000000000002
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33877
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15621
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,153.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,157.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,198.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,174.25
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,173.5
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,233.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,192.75
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,212.5
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,250.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,226.12
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92566
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8970299999999999
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95648
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85055
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90515
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87915
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94974
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,112.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,119.38
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88965
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,80.56
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.81
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16027
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39492
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12248
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,151.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,166.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,216.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,186.75
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,175.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,221.88
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,201.25
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,249.12
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,222.62
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92184
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9205
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95782
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85919
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91916
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9436
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94592
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8716700000000001
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.19
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1447
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34212
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14388
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,151.75
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,229.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,181.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,186.12
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,241.62
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,195.88
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,252.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,223.5
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93082
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93433
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96692
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92874
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90909
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91617
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8973700000000001
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86966
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
