Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.75
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.31
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14318
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33074000000000003
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1205
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,128.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,152.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,159.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,215.88
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,184.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,193.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,229.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,195.12
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,234.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,212.5
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91965
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93652
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90677
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92752
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9581
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92038
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88446
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92456
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89471
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.07
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.63
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17357
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41448
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06545
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,149.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,139.5
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,184.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,232.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,204.88
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,196.5
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,252.25
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,220.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,182.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,232.75
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,205.38
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93472
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91766
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95029
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94385
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92465
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93167
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95142
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95145
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,86.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,140.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.62
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91192
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95959
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.56
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21074
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26052
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1809
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,153.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,192.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,248.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,223.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,193.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,256.12
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,212.75
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,216.88
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,292.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,244.25
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93359
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94568
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96432
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91608
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.935
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,85.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,155.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90649
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90149
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
