Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,51.56
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18587
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50225
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06862
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,130.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,158.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,138.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,174.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,247.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,215.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,223.5
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,277.12
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,247.25
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,207.75
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,289.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,239.38
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9328
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94086
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96509
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95093
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91116
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95331
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,106.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,163.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92877
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93719
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93429
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,130.13
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17185999999999998
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36641
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17390999999999998
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,128.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,173.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,144.12
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,160.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,230.88
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,201.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,279.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,236.25
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,214.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,315.75
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,255.62
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91757
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94559
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93503
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93277
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90665
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95612
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95587
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9144
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92526
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17545999999999998
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37682
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13121
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,128.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,147.38
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,237.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,198.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,194.88
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,285.5
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,234.25
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,205.62
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,271.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,236.75
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92752
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94528
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9241
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94821
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,101.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88528
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95761
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,145.62
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83288
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
