Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,79.44
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17604
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47863
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12361
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,126.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,155.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,136.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,239.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,209.25
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,204.88
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,259.62
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,233.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,212.75
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,292.38
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,255.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94955
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92773
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93863
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9577
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91867
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93292
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91296
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94418
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94986
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,122.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91431
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.87
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20089
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51031
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05119
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,129.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,148.38
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,134.88
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,170.12
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,257.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,187.5
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,260.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,219.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,200.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,255.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,227.75
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97525
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94302
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93271
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95428
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88525
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,153.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.88
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22936
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46917
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08254
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,126.38
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,154.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,135.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,208.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,295.62
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,243.62
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,212.12
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,321.75
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,249.5
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,213.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,294.38
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,246.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96612
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96545
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90597
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92288
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887299999999999
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92563
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95776
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,142.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98801
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97723
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
