Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.81
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,98.44
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24486
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63922
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05095
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,168.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,139.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,197.25
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,302.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,237.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,230.38
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,332.12
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,282.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,186.5
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,274.88
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,229.75
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95654
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93875
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92053
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91696
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93643
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92438
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95236
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,125.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99115
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.87
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23772
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4883
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04341
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,124.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,165.25
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,135.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,184.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,273.5
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,222.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,213.62
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,272.75
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,239.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,202.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,311.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,246.12
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95526
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9339
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92276
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95682
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90768
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96283
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96118
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96451
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.31
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16477999999999998
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5624899999999999
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04643
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.22
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.92
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,142.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,166.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,234.5
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,197.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,227.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,303.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,261.88
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,205.62
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,317.75
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,259.38
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97794
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96365
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96725
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,104.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95209
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876299999999999
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,95.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95599
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
