Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.75
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15816
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5512600000000001
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1252
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,192.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,170.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,254.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,208.38
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,243.5
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,327.25
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,284.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,247.88
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,354.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,297.62
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95407
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94308
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97238
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93646
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,123.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,128.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91968
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94095
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.94
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14199
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6794100000000001
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.033460000000000004
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,126.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,178.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,258.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.12
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,226.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,307.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,269.75
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,238.5
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,326.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,283.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9396
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95966
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96387
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97403
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,127.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.62
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,76.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,156.62
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.62
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95715
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,87.69
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17369
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5617300000000001
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07921
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,126.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,145.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,187.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,272.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,219.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,239.88
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,327.75
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,283.12
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,232.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,329.62
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,280.5
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96493
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97052
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9584
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,109.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93072
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9693
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,81.38
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94022
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96924
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
