Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.87
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18605
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6126
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04552
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,71.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,123.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,171.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,137.88
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,211.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,292.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,247.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,259.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,360.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,301.75
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,216.5
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,295.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,259.25
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97296
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97382
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93594
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98489
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90405
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96683
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97476
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,169.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93167
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91958
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.94
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21422
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7075199999999999
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06905
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,120.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,173.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,144.62
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,216.5
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,310.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,269.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,258.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,357.88
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,313.25
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,200.62
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,265.38
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,233.12
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97754
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96536
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93429
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,131.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,149.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,103.37
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20201
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64935
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.008320000000000001
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.84
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.36
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,76.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,184.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,194.75
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,319.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,251.88
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,276.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,373.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,320.5
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,213.62
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,296.12
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,257.38
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97507
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96893
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98257
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96387
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96323
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,164.38
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91949
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
