Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,91.19
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15980999999999998
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71685
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01427
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.7
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,76.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,187.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,150.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,181.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,294.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.62
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,270.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,372.75
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,321.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,242.88
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,340.25
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,285.88
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98071
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97162
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98218
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90228
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98181
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94263
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96817
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,134.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94827
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97937
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93207
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.88
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17714000000000002
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6732100000000001
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0443
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,168.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,194.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,302.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,243.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,251.62
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,353.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,307.75
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,210.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,311.5
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,255.12
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97806
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,107.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,81.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89545
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96262
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93713
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96481
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21053
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43999
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14473
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,172.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,190.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,297.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,239.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,205.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,292.5
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,239.88
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,224.75
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,338.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,291.25
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96423
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94934
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91229
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95782
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95267
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97543
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,86.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95987
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
