Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,75.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22271
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45196
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14095
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.89
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,120.38
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,179.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,191.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,282.62
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,232.5
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,207.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,282.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,247.25
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,218.12
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,336.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,273.75
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93378
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95438
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98004
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,106.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89245
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97247
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,179.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.06
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21001
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34005
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22194
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,116.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,185.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,145.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,252.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,211.38
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,316.88
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,271.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,239.75
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,341.5
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,290.12
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92761
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9472
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90918
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91855
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,132.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96121
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,107.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,125.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94452
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91162
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19203
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29934
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24428
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.44
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,190.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,163.38
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,263.5
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,199.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,217.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,339.75
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,257.12
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,256.88
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,368.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,310.25
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.935
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94778
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91015
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96451
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,106.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,170.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90451
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8886700000000001
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
