Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16588
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30721
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21517
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.66
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,204.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,141.62
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,223.12
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,182.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,191.5
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,275.88
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,235.25
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,210.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,356.75
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,270.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95401
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93301
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9595
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8946200000000001
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95932
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75576
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94122
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,82.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,85.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,167.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90793
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91498
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.56
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.81
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19716
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36251
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1378
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,169.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,154.38
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,244.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,205.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,300.62
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,238.25
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,170.12
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,294.5
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,226.75
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96484
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95718
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90832
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90298
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95727
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.62
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,194.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94241
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94754
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.06
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.44
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22301
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27507
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25106
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,114.38
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,164.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,135.62
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,194.75
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,261.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,225.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,198.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,266.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,231.88
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,339.5
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,291.12
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.961
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95117
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91537
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91635
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81555
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95764
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95706
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,119.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,167.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97742
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91687
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
