Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.19
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2321
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30608
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10558
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,116.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,153.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,125.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,185.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,261.12
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.62
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,170.25
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,244.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,199.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,144.5
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,300.38
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,216.75
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95245
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92944
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94614
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90417
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8367600000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920600000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94504
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91278
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96417
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.94
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1772
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3218
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12111
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,114.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,168.5
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,129.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,136.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,217.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,165.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,269.25
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,197.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,168.88
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,249.12
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,208.62
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94763
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93011
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89535
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88235
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8425
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9021
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94214
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94296
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.13
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.44
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.69
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16393
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51672
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01305
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,146.88
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,124.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,136.75
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,209.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,175.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,165.25
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,248.62
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,209.5
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,159.12
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,239.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,192.38
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93133
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90903
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94824
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95062
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717600000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77813
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93353
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92175
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,99.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,133.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95392
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
