Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.37
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22145
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18996
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18602
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,237.69
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,236.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,132.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,164.25
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,276.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,204.5
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,141.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,227.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,176.38
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,178.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,269.62
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,218.12
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89795
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96262
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95483
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8959
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80719
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9248
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,124.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89554
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81921
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89712
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.43
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19014
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09883
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23436
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.48
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,133.62
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,169.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,240.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,206.38
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,142.75
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,199.38
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.25
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,183.12
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,266.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,222.88
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.914
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92703
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94073
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91269
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89505
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86044
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8906200000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8745700000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398100000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8926700000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.44
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.44
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12554
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22744
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14714000000000002
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,139.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,131.5
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,187.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,211.75
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,177.62
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,149.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,238.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,187.88
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91815
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90924
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88244
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94867
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8936799999999999
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90036
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93631
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90716
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86188
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
