Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,49.81
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.63
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12953
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28487
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11986
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,111.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,147.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,122.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,144.5
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,191.38
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,160.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,161.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,228.62
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,184.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,158.88
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,249.25
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,192.12
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8891899999999999
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87689
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93384
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88913
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91562
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81015
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89023
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94739
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.62
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87808
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.56
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,43.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14699
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25875
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12709
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,238.47
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,237.59
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,236.23
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.27
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,131.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,119.88
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,175.25
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,148.75
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,216.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,177.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,151.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,217.5
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,189.12
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8552799999999999
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8555299999999999
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92728
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89828
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89651
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70455
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88345
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93048
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890100000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8644700000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.63
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12975
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25997
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12163
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,237.61
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,236.98
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,235.83
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,107.75
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,133.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,126.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,163.88
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,197.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,158.38
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,143.25
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,210.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,172.62
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90112
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88455
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92694
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.63
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92776
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94461
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62371
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8582700000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92618
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89728
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91684
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92303
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
