Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12398
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36361
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10219
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,237.58
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,236.78
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,235.78
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,123.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,174.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,141.88
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,230.62
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,185.75
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,142.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,226.38
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8818600000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8933399999999999
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91492
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71835
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89044
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91363
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90869
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9104
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.06
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13902
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40465
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05449
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,237.02
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,236.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,235.08
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,148.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,128.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,129.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,180.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,172.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,243.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,136.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,220.88
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,175.38
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90417
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96063
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8883
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5534899999999999
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87164
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95071
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88635
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89291
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94522
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,92.94
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13191
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35286
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08412
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,238.05
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,237.34
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,236.06
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,153.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,128.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,175.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,145.75
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,155.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,246.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,194.88
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,227.5
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8983399999999999
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.862
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9494
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90036
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9205
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6994600000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8940100000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92694
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8433200000000001
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91052
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
