Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.56
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,67.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13579000000000002
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25402
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20977
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,162.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,137.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,175.62
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,148.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,201.75
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,175.12
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,192.25
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,271.5
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,226.88
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9559
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8771
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9375
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93115
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83539
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79596
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91205
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9512
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8850100000000001
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91922
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93429
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18178
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35592
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07875
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.77
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,137.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,118.75
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,142.12
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,210.62
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,180.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,155.88
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,225.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,141.38
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,231.5
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,181.62
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92383
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8674
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92139
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90338
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8934
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81366
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93649
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94299
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,102.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87918
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91693
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.69
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19304
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29253
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08357
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,234.95
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,234.66
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,233.36
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,117.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,156.88
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,207.62
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,176.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,149.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,202.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.25
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,143.38
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,164.12
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92105
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90161
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92679
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90518
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8495799999999999
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76556
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95279
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94452
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8398100000000001
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8411200000000001
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8533299999999999
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
