Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17736
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26497
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07543
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,148.12
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,191.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,185.5
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9187
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91852
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92609
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8772
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87131
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75268
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95419
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92499
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92636
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8625799999999999
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8883
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78363
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.68
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.19
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16762
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34600000000000003
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03905
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,133.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,188.88
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,138.75
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,200.25
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,173.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,123.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,183.12
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,146.38
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92267
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93542
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91656
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86624
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92093
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77691
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95703
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91965
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90863
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8715799999999999
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81686
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.13
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17156
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4949
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04503
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,147.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,124.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,143.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,198.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,168.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,170.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,229.5
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,191.62
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,124.25
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,173.62
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.38
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92123
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93277
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95126
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86377
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92297
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80188
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96722
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89349
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93133
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,101.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91611
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
