Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.44
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,119.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19332
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23998000000000005
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09136
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,3.5
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.78
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,127.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,158.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,203.75
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,218.62
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,169.12
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92227
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90524
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92422
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88305
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90628
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8960899999999999
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96738
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91031
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,122.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398100000000001
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.37
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20613
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16439
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14140999999999998
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.61
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,110.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,131.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,160.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,212.38
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,188.25
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,187.75
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,162.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,143.12
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,213.5
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,185.62
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90161
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89065
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94852
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88028
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92129
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95886
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92248
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93927
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90307
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85534
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93912
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.44
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18795
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19805
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12999000000000002
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.84
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.23
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,111.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,138.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,119.88
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,163.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,201.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,179.12
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,158.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,182.25
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,169.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,239.5
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93048
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91382
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92865
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8735299999999999
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88095
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96417
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93338
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94678
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9299
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91855
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
