Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.56
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.75
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17265999999999998
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37932
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12148
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.88
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.47
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,154.62
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,127.88
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,138.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,195.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,158.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,213.88
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,179.25
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,175.38
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,262.12
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94742
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9404
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91302
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8669399999999999
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93545
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94391
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,28.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17656
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38735
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07607
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.64
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,146.88
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,189.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,169.12
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,149.5
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,209.75
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.62
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,169.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,244.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,194.38
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90643
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94788
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94144
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91089
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,89.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,88.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91702
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94623
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90091
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,124.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19411
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40661
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03917
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.7
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.67
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,155.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,210.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,185.12
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,161.75
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,240.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,196.62
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,147.5
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,222.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,183.38
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93085
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92532
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94961
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9508
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94748
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92142
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
