Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.56
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,145.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25219
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27114
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15673
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.14
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,236.7
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,159.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,125.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,186.38
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,286.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,228.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,233.12
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,196.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,167.5
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,289.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,231.75
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94009
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94345
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96295
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96692
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94961
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8930299999999999
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93478
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95056
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,134.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92691
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.88
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25975
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35152
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09374
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,3.62
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.33
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.58
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,143.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,122.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,187.25
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,259.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,221.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,169.75
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,259.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,212.12
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,159.88
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,290.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,222.5
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94263
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9259
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94876
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96622
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8686799999999999
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95871
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91437
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90665
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,30.31
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27843
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2582
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07808
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,114.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,156.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,129.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,201.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,273.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,233.62
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,217.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,164.38
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,240.88
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.75
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93231
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90909
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9314
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94891
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8813799999999999
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92178
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8124399999999999
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
