Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.37
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.81
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24981
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11128
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19609
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,112.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,150.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,127.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,178.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,261.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,210.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,204.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,169.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,176.38
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,252.62
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,211.25
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89749
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94678
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9303
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88305
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86703
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9396
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8716700000000001
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93198
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.69
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21776
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19771
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16139
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,149.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,119.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,216.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,184.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,146.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,234.38
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,189.88
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,173.5
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,271.25
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,211.12
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90301
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93356
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92206
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89166
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9129
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86654
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89764
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94833
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94482
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8589200000000001
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.81
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1939
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20046
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15673
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,106.38
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,133.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,209.88
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,147.25
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,200.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,166.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,222.5
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,190.62
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89487
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93085
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8873
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95251
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88949
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9306
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95264
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95538
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82284
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
