Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-124.56
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18651
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19335
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18813
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.98
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.92
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,142.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,119.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,140.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,191.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,155.25
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,206.38
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.88
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,168.75
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,239.62
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,202.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91522
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8826
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94443
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8847
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90661
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94101
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94467
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92291
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91321
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.82
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18709
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49163
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01784
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,106.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,115.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,150.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,222.38
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,179.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,145.88
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,235.25
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,195.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,170.12
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,228.5
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,197.75
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92044
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8695700000000001
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87436
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91452
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8987700000000001
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94937
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94983
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,111.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94437
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83972
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,110.19
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21444
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1772
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18862
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.34
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.89
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.64
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,122.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,214.88
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,187.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,137.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,229.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,170.12
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,179.62
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,253.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,210.25
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93234
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89541
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92987
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86429
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92709
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94382
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8441700000000001
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96927
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
