Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.31
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.75
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26339
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16115
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18123
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.48
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.28
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,109.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,146.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,124.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,180.38
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,247.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,214.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,217.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,180.62
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,182.5
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,265.25
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,217.88
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87195
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9198
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92459
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.923
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91565
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93027
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91965
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,129.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,92.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,96.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851600000000001
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.81
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.56
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24111
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29583000000000004
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09627
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,3.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.17
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,236.67
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,235.7
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,117.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,174.5
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,251.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,204.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,144.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,221.38
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,188.75
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,160.88
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,236.25
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92056
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91839
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96136
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84735
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88025
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8675799999999999
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90909
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,106.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82434
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8717
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22588000000000005
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1704
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14937
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.8
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.56
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.78
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.05
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,152.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,148.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,245.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,185.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,133.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,144.12
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,231.88
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,185.75
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92697
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90268
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94305
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92718
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89697
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91293
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9386
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,111.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8125899999999999
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94461
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
