Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24981
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08357
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16954
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.97
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.95
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.39
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.56
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,153.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,126.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,157.62
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,254.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,196.88
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,135.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,182.75
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,170.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,227.25
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,195.38
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92563
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8798799999999999
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93384
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92569
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90423
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920600000000001
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93677
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,134.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89828
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94067
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.06
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20528
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24559
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17955
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,237.97
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.56
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,235.98
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,170.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,216.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,167.75
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,150.5
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,218.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,275.38
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,208.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9501
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.893
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92209
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90564
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94849
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91388
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92532
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94107
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,115.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82968
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.87
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21721
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16674
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19203
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.38
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.23
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.72
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,140.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,145.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,228.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,183.88
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,152.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,232.5
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,184.75
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,161.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,250.62
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,208.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94318
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89181
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92932
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90991
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91656
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94369
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,104.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,147.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8554700000000001
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
