Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.69
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23803
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1866
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20403
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.17
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.05
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,153.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,119.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,157.88
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,259.38
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,204.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,153.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,206.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,177.25
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,180.12
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,281.75
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94122
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87118
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90762
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87985
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92322
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94833
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93405
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93301
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,125.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960899999999999
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90307
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.56
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.81
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19371
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24431
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19686
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.03
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.98
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,124.12
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,137.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,196.25
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,171.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,146.75
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,187.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,241.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,215.88
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90573
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90488
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87735
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91415
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8347100000000001
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94144
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90887
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94006
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,114.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89917
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86984
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19234
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28377
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10341
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,105.75
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,140.12
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,116.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,140.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,220.25
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,169.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,141.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,186.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,134.38
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,226.75
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,176.88
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90448
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91733
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9241
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93735
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85116
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86261
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94766
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89886
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90677
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539100000000001
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93829
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88507
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
