Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,140.18
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18947
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40038
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03462
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.27
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.17
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.83
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,126.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,210.88
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,210.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.62
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,138.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,211.75
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91531
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91571
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93829
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93823
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8735299999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90686
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92358
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92511
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94754
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91595
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93478
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8726799999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,110.06
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18712
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39504
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11165
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.91
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,135.38
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,239.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,176.25
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,162.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,208.5
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,149.62
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,241.12
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.88
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91254
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8536
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94919
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8922399999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8554700000000001
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8531799999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9183
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894299999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8303200000000001
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.06
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18279
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22399
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23293000000000005
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.45
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,158.88
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,133.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,225.5
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.38
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,144.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,176.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,192.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,255.12
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87695
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90832
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95279
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90765
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935799999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8305600000000001
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90958
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,135.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83337
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
