Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.44
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18483
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23311
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11006
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,114.12
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,154.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,197.62
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,169.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,147.75
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,214.38
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,233.88
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,178.25
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96735
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94018
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96118
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91327
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93301
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85196
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91464
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92401
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90808
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8549200000000001
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89392
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.44
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18135
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31618
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08675
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,110.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,158.62
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,204.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,181.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,157.5
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,225.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,144.88
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,215.38
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9505
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96616
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90265
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89435
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8944700000000001
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90262
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90787
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8365799999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89618
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94202
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.44
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1711
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31585
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10454
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.66
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,114.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,145.38
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,208.75
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,169.25
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,157.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,211.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.12
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,136.88
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,246.62
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,189.62
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92151
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94202
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94614
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89795
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9078
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93069
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91049
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91843
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819299999999999
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8367
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
