Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.31
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17284000000000002
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17717
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14060999999999998
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.81
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.36
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,98.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,122.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,191.88
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,154.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,232.5
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,144.25
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,223.62
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,181.12
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90201
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92853
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95853
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90927
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95035
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89349
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9443
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,113.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86487
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92572
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.19
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.31
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15547
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35842
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13091
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,237.97
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.84
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.19
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,124.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,135.88
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,199.25
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,157.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,152.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,252.5
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,204.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,158.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,269.38
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,212.75
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91031
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90988
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93472
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93841
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8563799999999999
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84234
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92136
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90307
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90274
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.06
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.37
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19152
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4985600000000001
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00444
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,3.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,99.38
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,135.25
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,113.75
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,207.62
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,174.25
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,171.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,237.12
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,205.62
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,126.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,239.88
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91025
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90399
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95767
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85772
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8651399999999999
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79983
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89297
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91702
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94284
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,114.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90988
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94281
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85159
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
