Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15062
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4078
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05876
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.47
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.28
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,89.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,144.38
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,134.12
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,226.62
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,139.75
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,197.25
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93164
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90832
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90402
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89895
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8874799999999999
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79895
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9299
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94705
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88318
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93176
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86361
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.44
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18166
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42467
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02031
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.77
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.48
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,94.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,123.62
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,142.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,216.12
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,176.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,203.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,192.38
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91489
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90094
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92786
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91382
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91196
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8748799999999999
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92596
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95602
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,104.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84244
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.81
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,64.56
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17412
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59753
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.035480000000000005
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,94.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,125.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,105.88
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,126.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,217.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,136.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,247.75
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,185.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,132.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,206.62
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.38
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93677
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93484
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90619
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9458
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89136
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81003
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91153
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93158
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8851899999999999
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819899999999999
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85055
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
